Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
