Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
