Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
