Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
