Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
