Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
