Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
