Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
