Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
