Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
