Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,161.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,162.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
