Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
