Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,173.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,159.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
