Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,163.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
