Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
