Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
