Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
