Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
