Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
