Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
