Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
