Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
