Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,03,N Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,03,N Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,03,N Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,03,N Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,03,N Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,03,N Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,03,N Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,03,N Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,03,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,03,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
