Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,03,N Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,03,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,03,N Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,03,N Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,03,N Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,03,N Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,03,N Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,143.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,03,N Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:30:00.000+00:00,feeder,03,N Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,122.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
