Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,03,N Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,124.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,133.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,38.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,03,N Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,160.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,142.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,01,N Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,03,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,144.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,147.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,142.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,03,N Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,128.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,140.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,03,N Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,131.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,150.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,03,N Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,156.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,112.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,03,N Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,134.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,01,N Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,03,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,03,N Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,137.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,131.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,01,N Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,35.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,03,N Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,147.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,157.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
