Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,35.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,03,N Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,150.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,134.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,38.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,03,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,160.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,120.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,131.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,03,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,145.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,03,N Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,01,N Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,03,N Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,119.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,01,N Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,03,N Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,109.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,02,N Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,03,N Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,03,N Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,03,N Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
