Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,03,N Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,03,N Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,03,N Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,03,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,01,N Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,03,N Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,01,N Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,03,N Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
