Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,03,N Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,03,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,03,N Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,03,N Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,03,N Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,03,N Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,01,N Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,03,N Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,03,N Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,03,N Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,03,N Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
