Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,03,N Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,03,N Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,03,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,03,N Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,03,N Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,03,N Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,03,N Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,03,N Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,03,N Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
