Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,03,N Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,03,N Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,03,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,03,N Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,110.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,03,N Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,03,N Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,03,N Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,03,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
