Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,03,N Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,03,N Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,03,N Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,03,N Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,03,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
